Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,6.51
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,22.6
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,6.84
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,6.81
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,8.76
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,8.38
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,22.6
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,7.25
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,6.97
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,1.16
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,22.7
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,7.13
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,10.38
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,8.26
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,6.57
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,9.68
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,7.8
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,6.83
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,8.69
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,6.71
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,8.74
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.33
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,7.05
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,9.43
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,8.5
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,1.63
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.0
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,8.2
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,12.27
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,9.0
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,2.26
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.8
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,10.55
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,8.6
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,1.67
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,8.59
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,11.86
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,7.03
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,8.29
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,7.39
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,7.3
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,9.95
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,8.22
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,7.14
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,8.8
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,7.29
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,9.64
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,7.13
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,8.91
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.44
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,1.51
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,7.58
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,7.19
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,9.41
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,8.01
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,7.33
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,8.8
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,8.47
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,7.49
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,8.73
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,8.37
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,2.21
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,10.23
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,8.4
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,1.83
