Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,11.83
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.5
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,2.38
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,9.02
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,11.95
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,8.69
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,10.99
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,1.47
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,2.8
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,8.89
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,9.15
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,2.6
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,8.59
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,12.33
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,10.42
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,8.54
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,1.62
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,12.29
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,2.25
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,1.28
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,9.08
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,13.53
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,10.86
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,8.56
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,1.81
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,8.41
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,10.37
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,1.76
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,13.03
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,11.46
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,10.95
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,5.59
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,17.04
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,5.84
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,9.82
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,17.8
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,8.46
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,10.97
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,11.15
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,7.29
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,9.47
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,1.74
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,4.32
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,13.76
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,7.24
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,8.77
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,4.66
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,10.58
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,6.96
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,7.03
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,4.97
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,7.67
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,13.83
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,4.24
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
