Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,7.81
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,13.68
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,6.76
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,7.26
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,7.54
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,8.94
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,7.95
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,0.56
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,7.72
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,9.39
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,1.31
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,8.08
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,2.29
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,8.99
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,15.92
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,5.11
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,15.22
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,7.05
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,10.63
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,4.68
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,8.87
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,6.89
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,7.92
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,11.95
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,7.73
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,7.65
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,6.21
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,9.71
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,8.68
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,8.65
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,3.02
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,16.95
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,8.87
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,9.27
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,11.83
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,4.51
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,10.42
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,17.37
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,15.42
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,13.7
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,6.05
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,4.28
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,10.81
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,15.51
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,4.43
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,4.13
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,10.63
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,41.7
