Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,1.77
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,17.65
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,16.47
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,1.39
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,1.33
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,10.94
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,15.19
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,13.86
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,1.54
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,6.25
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,11.64
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,18.75
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,10.09
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,1.4
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,10.86
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,19.96
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,15.49
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,5.04
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,4.36
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,9.37
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,9.07
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,4.65
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,4.36
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,6.71
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,19.45
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,10.55
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,21.54
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
183174,Taxiway Petrol Station,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,7.34
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,5.37
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,11.43
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,19.87
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,19.11
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,12.22
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,8.51
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,20.73
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,17.16
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,11.15
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,11.7
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,16.99
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,7.14
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,19.72
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,17.34
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,9.9
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,1.98
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,6.39
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
