Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,12.18
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,19.73
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,1.28
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,6.21
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,11.85
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,19.22
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,16.94
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,15.33
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,3.2
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,6.7
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,22.03
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,17.2
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
183174,Taxiway Petrol Station,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,16.07
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,3.71
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,4.2
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,19.78
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,15.89
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,11.57
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,2.61
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,3.9
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,21.73
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
183174,Taxiway Petrol Station,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,13.45
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,18.48
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,16.6
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,3.39
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,16.84
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,23.86
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,22.09
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
183174,Taxiway Petrol Station,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,15.66
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.77
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,20.95
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,11.11
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,5.95
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,3.71
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,14.01
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,21.6
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
183174,Taxiway Petrol Station,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,14.66
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,20.78
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,18.18
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
183174,Taxiway Petrol Station,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,4.95
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,3.55
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,20.56
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,15.15
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,11.27
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,21.72
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,17.55
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,22.67
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
183174,Taxiway Petrol Station,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,5.64
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,22.64
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
183174,Taxiway Petrol Station,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,17.34
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,3.92
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,16.12
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,22.68
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,19.72
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
183174,Taxiway Petrol Station,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,15.38
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,4.69
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,23.1
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,18.83
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
183174,Taxiway Petrol Station,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
