Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,12.8
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,4.84
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,1.98
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,23.39
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,15.88
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
183174,Taxiway Petrol Station,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,12.61
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,4.04
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,5.0
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,15.93
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,22.27
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,17.61
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
183174,Taxiway Petrol Station,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,16.12
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,21.48
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
183174,Taxiway Petrol Station,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,2.51
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,4.48
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,14.42
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,2.87
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,3.55
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,21.4
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
183174,Taxiway Petrol Station,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,15.21
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,13.91
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,3.98
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,3.62
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,19.19
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,4.66
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,18.69
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,15.13
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,15.0
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,2.51
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,5.95
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,20.94
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,18.81
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,17.07
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,5.0
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,6.43
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,18.58
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,23.5
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,20.01
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
183174,Taxiway Petrol Station,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,18.56
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,5.73
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,22.85
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,20.75
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
183174,Taxiway Petrol Station,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,17.59
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,3.07
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,4.62
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,22.7
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,22.83
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,18.61
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
183174,Taxiway Petrol Station,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,22.6
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,22.29
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,18.51
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
183174,Taxiway Petrol Station,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,16.94
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,13.7
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,4.07
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,6.22
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,4.39
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,22.4
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,16.54
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,23.16
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
183174,Taxiway Petrol Station,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,18.23
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,14.13
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,3.75
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,21.97
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,17.27
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
183174,Taxiway Petrol Station,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,13.47
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,3.27
