Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,21.75
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
183174,Taxiway Petrol Station,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,17.9
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,3.07
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,4.08
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,23.3
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
183174,Taxiway Petrol Station,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,17.96
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,2.59
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,4.1
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,23.2
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
183174,Taxiway Petrol Station,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,12.59
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,2.26
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,5.55
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,22.2
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,22.53
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
183174,Taxiway Petrol Station,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,18.94
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,15.76
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,6.28
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,25.22
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.54
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
183174,Taxiway Petrol Station,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,4.28
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,7.6
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,3.62
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,25.13
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
183174,Taxiway Petrol Station,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.0
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,21.61
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,18.67
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,3.71
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,4.79
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,4.91
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.0
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,21.67
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,12.13
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,16.69
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,15.57
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,22.93
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,5.58
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,3.84
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,15.42
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,22.55
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,17.55
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.43
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,16.57
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,3.17
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,4.69
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,2.98
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,21.26
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.67
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,15.63
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,5.78
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,21.8
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,12.84
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,21.41
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
183174,Taxiway Petrol Station,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,16.73
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,4.63
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,21.8
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,21.36
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,16.41
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
183174,Taxiway Petrol Station,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,12.18
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,2.28
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,21.7
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
183174,Taxiway Petrol Station,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,3.74
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
