Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,20.04
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,15.62
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,3.69
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,20.65
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,17.18
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
183174,Taxiway Petrol Station,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,9.08
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,11.79
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,1.69
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,3.94
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,17.48
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,13.7
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,7.85
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,2.31
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,8.55
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,10.76
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,5.5
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,2.89
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,19.8
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,4.58
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,3.52
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,21.34
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,1.54
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,5.04
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,2.27
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,11.2
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,21.91
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,14.14
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,7.22
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,14.67
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,9.41
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,8.1
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,16.53
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,2.21
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.1
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
183174,Taxiway Petrol Station,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,8.45
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,15.49
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,10.4
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,1.47
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,21.7
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,9.91
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.93
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,14.98
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,5.42
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,21.8
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,10.97
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,20.4
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,12.3
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,16.62
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,1.34
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,4.83
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,4.22
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,21.45
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.0
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.95
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,21.99
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,15.83
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,12.88
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,4.6
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,22.0
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,9.71
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,15.95
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,6.45
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,22.4
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
183174,Taxiway Petrol Station,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,34.0
