Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,4.65
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,6.07
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.2
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,16.21
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,24.15
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
183174,Taxiway Petrol Station,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,20.96
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,22.4
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,18.82
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.5
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,9.01
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,1.16
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.6
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,7.05
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,9.52
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,1.1
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.7
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,7.18
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,15.18
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.27
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,8.6
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,14.92
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.82
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,7.98
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,10.65
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,9.51
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,16.32
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,13.09
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,1.74
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,18.06
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
183174,Taxiway Petrol Station,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,18.13
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,19.62
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
183174,Taxiway Petrol Station,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,17.16
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,12.86
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,16.17
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
183174,Taxiway Petrol Station,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,9.64
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.9
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,10.36
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,6.27
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,8.19
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,8.45
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.05
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,6.58
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,6.8
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.41
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,6.79
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
