Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,6.9
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,10.17
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.9
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,7.2
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,1.31
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,7.5
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,15.05
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,8.19
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,8.4
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.67
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,11.05
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,11.7
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,10.16
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,1.62
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,7.86
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,12.64
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,11.06
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,7.73
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,7.95
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.88
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,0.61
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,1.1
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.84
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,6.96
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,7.25
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,6.68
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,11.08
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,6.95
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,7.08
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,7.83
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,8.04
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,12.64
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,8.25
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,10.29
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,10.79
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,8.55
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,10.83
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,6.03
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,8.74
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,6.41
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,6.98
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,9.21
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,7.21
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.76
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
