Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,6.87
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,10.27
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,7.07
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,7.05
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,9.25
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,1.08
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,7.34
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,6.69
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,8.47
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,6.89
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,6.46
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,8.82
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,8.58
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,6.58
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,9.6
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,6.17
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,9.25
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,8.4
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,6.54
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,9.19
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,7.93
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,8.5
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,0.09
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,1.55
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,6.46
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,9.48
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,6.83
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,8.16
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,8.94
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,0.11
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,1.74
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,6.93
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,10.68
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,6.92
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,1.67
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,7.27
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,6.74
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,1.38
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,10.52
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,7.45
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.11
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,1.64
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,7.56
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,11.64
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,6.6
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,9.87
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,6.85
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,10.36
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,7.52
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,10.42
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,1.4
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,7.71
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,11.82
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,10.05
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,1.61
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,8.8
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,11.2
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,8.16
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,1.62
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,8.36
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,12.3
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,8.17
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,10.41
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,0.11
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,1.21
