Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,8.28
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,8.38
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,10.9
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,10.94
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,2.5
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,8.64
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,7.95
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,8.14
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,11.41
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,8.29
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,10.88
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,1.43
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,11.64
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,9.06
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,1.7
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,8.89
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,10.36
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,10.81
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,0.1
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,1.2
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,8.99
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,8.81
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,10.79
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,1.45
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,8.94
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,13.14
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,8.33
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,9.91
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,0.5
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,1.32
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,8.66
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,4.62
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,3.43
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,17.02
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,8.93
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,4.47
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,17.47
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,8.82
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,13.27
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,3.62
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,3.61
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,9.45
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,12.13
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,14.78
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,19.25
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,8.17
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,10.38
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,12.84
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,1.54
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,3.07
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,9.71
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,7.86
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,12.3
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,3.22
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,1.33
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,3.66
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,8.8
