Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,16.99
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,6.1
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,7.53
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,11.08
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,7.58
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,8.32
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,10.41
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,1.33
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,5.45
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,9.91
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,2.59
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,7.02
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,16.94
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,17.92
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,8.05
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,10.81
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,13.03
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,4.55
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,10.74
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,15.8
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,17.58
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,7.06
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,9.16
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,1.58
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,6.63
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,9.64
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,12.45
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,6.59
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,4.47
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,10.68
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,4.98
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,3.25
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,9.37
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,15.66
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,8.0
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,2.6
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,6.19
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,8.3
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,8.09
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,17.13
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,7.59
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,10.41
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,11.83
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,6.42
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,4.19
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,10.3
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,16.02
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,7.01
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,2.31
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,6.67
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,8.85
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,8.26
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,12.29
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,19.45
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,19.86
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,12.18
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,15.37
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,21.76
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,20.7
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,9.27
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,54.1
