Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,2.56
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,6.43
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,18.37
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,22.41
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,5.45
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,19.25
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.04
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.78
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,11.66
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,18.89
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,20.56
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,3.43
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,18.94
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
183174,Taxiway Petrol Station,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,15.93
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,3.22
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,21.8
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,19.15
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
183174,Taxiway Petrol Station,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,6.08
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,18.9
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,18.77
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,4.84
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,3.98
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,17.16
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,11.57
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,4.77
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,8.77
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,12.44
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,17.92
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,15.62
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,2.25
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,12.77
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,11.13
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,1.5
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,6.51
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,21.6
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,21.2
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
183174,Taxiway Petrol Station,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,13.35
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,5.8
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,19.15
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,20.67
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
183174,Taxiway Petrol Station,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,10.69
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,14.81
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,1.98
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,5.94
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,20.74
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
