Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,21.42
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,11.13
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,1.78
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,5.5
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.9
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,20.15
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,14.79
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,2.38
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,19.98
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,20.34
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
183174,Taxiway Petrol Station,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,2.3
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,6.34
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,3.69
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.7
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,23.04
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,17.84
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.21
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,17.73
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,4.96
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.5
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,16.25
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,22.69
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.33
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
183174,Taxiway Petrol Station,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.72
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,19.12
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,18.4
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,7.42
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,16.68
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,26.54
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,23.3
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
183174,Taxiway Petrol Station,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,5.43
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,14.54
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,24.92
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,21.03
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
183174,Taxiway Petrol Station,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,12.68
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,17.17
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,6.36
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,23.53
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,19.98
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,19.06
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,16.75
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,27.04
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,23.41
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
183174,Taxiway Petrol Station,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,6.46
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,23.16
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,21.57
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
183174,Taxiway Petrol Station,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,17.89
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,23.37
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,21.09
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.73
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,18.76
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,2.29
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,5.87
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,23.99
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,22.17
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
183174,Taxiway Petrol Station,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.67
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,7.93
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,20.14
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,20.15
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,90.2
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,6.26
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,18.57
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,26.4
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,25.58
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
183174,Taxiway Petrol Station,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.96
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,2.52
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,16.75
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,24.03
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,20.99
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
183174,Taxiway Petrol Station,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,14.38
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,19.63
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,5.73
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,16.95
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,23.63
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
183174,Taxiway Petrol Station,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.65
