Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.27
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,18.68
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,16.73
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,82.9
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,6.2
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,4.89
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,24.88
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,21.62
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
183174,Taxiway Petrol Station,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,19.64
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,16.6
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,5.61
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,15.88
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,25.25
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,21.92
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
183174,Taxiway Petrol Station,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.37
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,19.97
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,19.22
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,6.73
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,4.64
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,18.32
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,26.71
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,23.86
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
183174,Taxiway Petrol Station,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.3
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,19.81
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,16.12
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,25.11
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,20.67
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
183174,Taxiway Petrol Station,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.48
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,17.9
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,6.47
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,16.43
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,24.38
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,21.96
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L3 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L2 Active Power,kW,17.92
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L1 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L2 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L3 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L2 Active Power,kW,6.07
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L1 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L2 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,23.98
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,23.97
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
183174,Taxiway Petrol Station,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,6.63
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,7.31
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,6.75
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,11.18
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,8.04
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,6.22
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,7.39
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,1.67
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,6.42
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,9.07
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,7.11
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,9.93
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,8.67
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,1.42
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,7.43
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,10.05
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,6.92
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,8.91
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,8.38
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,8.47
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,8.58
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,9.26
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,7.67
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,1.39
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,7.94
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,8.0
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,1.55
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.5
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,8.16
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,10.29
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,7.59
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,10.06
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,8.45
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,1.7
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,7.84
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,9.24
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,6.33
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,7.29
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,1.67
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,0.75
