Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,8.05
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,7.57
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,10.54
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.11
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,1.4
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,7.69
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,7.29
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,1.76
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,7.55
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,10.84
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,1.63
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,10.3
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,11.99
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,1.5
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.4
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,1.16
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,29.5
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,15.17
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,14.9
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,14.86
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.7
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,16.13
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,1.76
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,13.83
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,1.5
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,15.58
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,1.31
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.1
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,15.22
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,10.82
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,1.79
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,15.08
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,11.2
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,1.54
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.4
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,15.21
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.95
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,15.4
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,1.39
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.5
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,16.31
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,14.49
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,0.52
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,3.34
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.7
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,17.42
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,15.4
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,3.93
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,4.26
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,14.87
