Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,20.93
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,19.66
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.45
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,16.12
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.0
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,16.72
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,20.38
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
183174,Taxiway Petrol Station,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,3.34
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,4.94
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,17.84
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,19.64
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,14.32
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,14.78
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.3
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,14.19
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,17.37
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,16.75
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.4
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.99
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,1.48
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,16.64
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.24
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.38
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,16.36
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,1.54
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,2.39
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.02
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,14.54
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,18.75
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,19.47
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,13.09
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,2.33
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,4.39
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,17.48
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.28
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.71
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,12.79
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.2
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,20.51
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,4.76
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.4
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,14.37
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,4.2
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.6
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,16.23
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,13.07
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,4.24
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.8
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.19
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,9.85
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,12.62
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,11.99
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,4.58
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.0
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,17.2
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,13.01
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,3.2
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.2
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,12.57
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,3.57
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.3
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,15.19
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,14.9
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,72.7
