Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,3.82
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.3
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,19.72
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,17.95
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.35
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,4.84
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,4.04
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.4
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,17.67
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,20.94
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,12.59
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,13.79
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,3.83
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,4.65
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,3.06
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,15.53
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.12
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,13.91
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,14.44
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.9
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,17.41
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
183174,Taxiway Petrol Station,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.73
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.77
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,13.01
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,14.87
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,3.43
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,3.4
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.2
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.77
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,19.46
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
183174,Taxiway Petrol Station,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.79
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.59
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,17.26
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,19.71
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,4.27
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,5.65
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,4.36
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.3
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,20.31
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,22.91
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,24.08
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
183174,Taxiway Petrol Station,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,6.46
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.2
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,20.96
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,20.49
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
183174,Taxiway Petrol Station,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.3
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.79
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,16.6
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,7.72
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.1
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,18.65
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,21.68
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,21.91
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.12
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,14.42
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,16.22
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,5.6
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,7.68
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.0
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,20.03
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,23.89
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
183174,Taxiway Petrol Station,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.35
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,14.17
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,6.35
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.0
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,17.95
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,22.07
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
183174,Taxiway Petrol Station,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,14.95
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,6.55
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,3.03
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.1
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,21.9
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
183174,Taxiway Petrol Station,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.39
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.94
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,16.53
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,18.1
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,16.65
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,5.63
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.3
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.77
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,23.73
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,20.43
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
183174,Taxiway Petrol Station,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,14.49
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,15.88
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,15.43
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,5.51
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.6
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.89
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,21.38
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,20.6
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
183174,Taxiway Petrol Station,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.77
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,15.07
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,4.16
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,17.59
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,20.35
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
183174,Taxiway Petrol Station,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.64
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,12.95
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,15.0
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,3.02
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,4.08
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.0
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
