Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,15.96
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,18.24
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,5.77
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.9
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,21.07
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,19.67
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.27
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.97
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,17.5
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,15.38
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,5.43
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,22.94
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,19.95
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
183174,Taxiway Petrol Station,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.5
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,3.27
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,6.76
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,4.32
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,24.15
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,18.39
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,17.99
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,16.39
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,3.36
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,5.49
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,18.51
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,23.47
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,18.4
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
183174,Taxiway Petrol Station,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.1
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.57
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,15.76
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,19.54
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,18.0
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,8.06
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,27.61
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,23.06
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
183174,Taxiway Petrol Station,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,14.78
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,18.47
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,23.86
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,18.22
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,19.02
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,15.19
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,85.5
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.9
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,24.49
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,20.37
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
183174,Taxiway Petrol Station,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,17.55
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,4.68
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,23.68
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.65
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
183174,Taxiway Petrol Station,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,4.4
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,22.75
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
183174,Taxiway Petrol Station,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.05
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,18.1
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,23.51
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
183174,Taxiway Petrol Station,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,18.81
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.7
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.82
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,24.37
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,20.9
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
183174,Taxiway Petrol Station,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.01
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,17.17
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,21.59
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,5.68
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.5
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,21.16
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,27.26
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,21.76
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
183174,Taxiway Petrol Station,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.13
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,8.67
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,19.11
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,24.1
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,22.35
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,110.5
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,101.9
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,3.9
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,5.66
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.3
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.35
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,23.01
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,29.76
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,26.73
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
183174,Taxiway Petrol Station,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.69
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,8.56
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,20.47
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,19.39
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,94.9
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,90.9
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.0
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,20.77
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,25.71
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,24.69
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
183174,Taxiway Petrol Station,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
