Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.83
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,19.27
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,15.38
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,6.16
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.8
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,17.77
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,25.43
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
183174,Taxiway Petrol Station,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,5.61
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,24.58
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,20.89
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
183174,Taxiway Petrol Station,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,18.53
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,17.42
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,4.19
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,6.43
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.5
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,19.79
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,24.96
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,22.86
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
183174,Taxiway Petrol Station,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,19.3
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,7.02
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.4
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,20.23
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,26.32
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,20.72
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
183174,Taxiway Petrol Station,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.84
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,16.36
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,21.41
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,8.37
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,4.07
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.3
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,20.7
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,29.77
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
183174,Taxiway Petrol Station,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.03
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,20.38
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,16.17
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,92.2
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,3.32
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,6.25
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.2
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,19.61
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,26.64
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,18.3
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
183174,Taxiway Petrol Station,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.19
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,20.17
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,92.0
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,5.73
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,2.38
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.1
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,19.07
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,25.9
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,19.26
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
183174,Taxiway Petrol Station,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,19.67
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,3.81
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,5.7
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.0
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,19.71
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,25.38
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,23.02
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
183174,Taxiway Petrol Station,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.25
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,19.81
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,88.9
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,4.94
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,5.97
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,2.83
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.8
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,25.78
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,17.67
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
183174,Taxiway Petrol Station,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,13.87
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,3.69
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,5.89
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.5
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,24.31
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
183174,Taxiway Petrol Station,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,17.21
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,3.36
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,6.31
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.3
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,23.53
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
183174,Taxiway Petrol Station,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,25.88
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,20.16
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
183174,Taxiway Petrol Station,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,14.42
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,6.03
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,4.18
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,23.85
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,20.0
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
183174,Taxiway Petrol Station,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.59
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,8.15
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,18.31
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,21.81
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,24.8
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,98.3
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,111.6
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,7.0
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,4.29
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.78
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,22.33
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,28.81
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,29.09
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
183174,Taxiway Petrol Station,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,6.3
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.59
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,9.72
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,18.92
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,23.36
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,22.71
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,107.2
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,105.4
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,3.9
