Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,6.44
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.66
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.39
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,22.81
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,29.8
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,27.28
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
183174,Taxiway Petrol Station,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.92
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,9.65
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,21.81
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,22.33
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,100.3
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,103.5
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,3.61
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,6.32
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.86
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.33
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,21.54
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,28.13
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,25.44
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
183174,Taxiway Petrol Station,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,8.12
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,20.17
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,21.85
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,7.38
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.77
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,27.55
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,27.19
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
183174,Taxiway Petrol Station,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.33
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,6.29
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.4
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,18.66
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,26.24
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,22.88
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
183174,Taxiway Petrol Station,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.04
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.84
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,16.49
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,21.35
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,20.06
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,96.1
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,7.32
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,4.79
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,20.08
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,28.67
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,24.85
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
183174,Taxiway Petrol Station,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.42
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,20.04
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,18.0
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,8.55
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,18.73
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,28.59
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,23.33
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
183174,Taxiway Petrol Station,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,20.23
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,18.88
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,90.1
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,83.8
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,5.8
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.4
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,26.03
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,24.23
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
183174,Taxiway Petrol Station,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.85
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,16.4
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,21.21
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,23.02
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,93.9
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,101.9
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,4.11
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,20.51
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,27.34
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,28.25
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
183174,Taxiway Petrol Station,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,15.94
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,21.5
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,17.13
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,96.2
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,3.25
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,5.6
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,19.19
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,27.1
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,20.43
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
183174,Taxiway Petrol Station,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,19.53
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,87.2
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,6.65
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,2.65
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,18.65
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,26.18
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,19.11
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
183174,Taxiway Petrol Station,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.1
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,15.15
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,4.09
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,6.85
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,4.07
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.7
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,19.24
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,27.26
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,20.45
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
183174,Taxiway Petrol Station,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.54
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,22.3
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,20.11
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,101.6
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,7.3
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,5.51
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,19.85
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,29.6
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,25.62
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
183174,Taxiway Petrol Station,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.99
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,17.8
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,21.9
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,20.37
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,3.77
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,6.4
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,21.57
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,28.3
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,25.85
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
183174,Taxiway Petrol Station,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,14.42
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,18.68
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,3.09
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,6.75
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,17.51
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,25.43
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,23.79
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
183174,Taxiway Petrol Station,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,19.05
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,85.9
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,3.74
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,5.51
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
