Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,29.4
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,23.01
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
183174,Taxiway Petrol Station,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.88
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.91
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,19.97
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,90.1
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,19.58
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,29.77
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,21.77
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
183174,Taxiway Petrol Station,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.87
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,20.96
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,95.1
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,19.44
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,28.7
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,22.39
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
183174,Taxiway Petrol Station,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,19.63
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,20.42
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,90.2
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,5.49
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,20.95
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,26.35
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,25.91
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
183174,Taxiway Petrol Station,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.94
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,19.75
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,17.76
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,4.4
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,6.02
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,25.77
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,20.91
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
183174,Taxiway Petrol Station,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,20.09
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,7.22
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,18.53
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,27.31
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,19.11
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
183174,Taxiway Petrol Station,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,4.04
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,5.77
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,4.55
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,18.31
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,23.93
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,20.11
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
183174,Taxiway Petrol Station,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,18.83
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,3.26
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,16.26
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,24.96
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,19.76
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
183174,Taxiway Petrol Station,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,6.53
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,16.47
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,23.83
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
183174,Taxiway Petrol Station,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,17.2
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,22.16
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,20.88
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,16.2
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,19.39
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,6.3
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,19.73
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,25.69
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,20.65
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
183174,Taxiway Petrol Station,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,18.7
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,2.22
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,4.66
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,17.73
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,23.5
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,22.33
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
183174,Taxiway Petrol Station,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,15.05
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,19.69
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,87.2
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,3.6
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,6.5
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,2.05
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,18.66
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,26.19
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
183174,Taxiway Petrol Station,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,13.76
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,18.8
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,18.56
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,5.03
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,23.83
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,22.67
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
183174,Taxiway Petrol Station,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,16.91
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,16.55
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,2.54
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,21.84
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,18.63
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
183174,Taxiway Petrol Station,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,18.5
