Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,17.59
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,5.67
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.16
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,21.24
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
183174,Taxiway Petrol Station,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.43
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,14.71
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,21.57
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,19.09
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,14.66
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,22.1
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,17.41
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,14.72
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,4.18
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,16.17
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,21.6
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,17.76
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,15.07
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,18.49
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,1.56
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.63
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,22.46
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,18.34
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
183174,Taxiway Petrol Station,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,17.22
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,21.36
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,94.9
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,5.03
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,19.16
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,26.39
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,22.26
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
183174,Taxiway Petrol Station,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,20.75
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,5.52
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,7.98
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,23.72
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,28.73
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,22.45
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
183174,Taxiway Petrol Station,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,20.67
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,90.3
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,4.4
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,4.62
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,4.63
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,20.3
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,25.29
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,20.33
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
183174,Taxiway Petrol Station,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,16.63
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,13.08
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,18.31
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,13.61
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,15.42
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,17.22
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,1.32
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,19.13
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,12.13
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,15.89
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,12.62
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,13.53
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,1.08
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,13.78
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,19.28
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
183174,Taxiway Petrol Station,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,17.84
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.44
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,19.65
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,1.76
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
