Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,21.41
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
183174,Taxiway Petrol Station,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,21.5
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,17.27
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,93.9
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,22.44
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,18.21
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,13.13
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,19.89
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,1.37
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,21.26
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
183174,Taxiway Petrol Station,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,18.18
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.54
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,1.76
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,15.16
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,11.05
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.58
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.13
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,8.85
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,9.95
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,9.68
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,9.36
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,9.01
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,9.01
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,1.79
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,15.11
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,9.79
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,8.32
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,14.38
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,8.46
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,9.64
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,8.18
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,0.62
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,11.2
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,2.5
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,14.73
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,10.79
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,8.91
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,8.74
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,1.11
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,1.5
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.85
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.58
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,8.51
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
