Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,11.08
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,10.06
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,12.79
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.5
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.5
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,10.05
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.07
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,11.66
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,8.87
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,7.84
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,9.36
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,8.13
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,8.16
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.5
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,14.37
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,8.91
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,1.76
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,11.8
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.7
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,9.45
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,13.78
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,15.92
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.7
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,2.05
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.68
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,8.0
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.66
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,8.66
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,10.09
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,9.24
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,9.54
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,0.43
