Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,9.55
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,10.76
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,13.27
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.4
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,10.15
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.5
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,11.05
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.61
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,15.33
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,11.99
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,10.65
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.7
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,13.2
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,10.69
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,10.84
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.9
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,11.22
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,13.29
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,11.39
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,13.86
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,14.29
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,13.16
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,11.63
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.1
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,10.84
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,2.86
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.2
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,11.07
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,12.52
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.75
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,14.29
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,0.53
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,1.38
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,17.77
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
183174,Taxiway Petrol Station,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.06
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,14.52
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,1.69
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,1.43
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.4
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,11.06
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,1.42
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.5
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.89
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,15.58
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,3.26
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,1.38
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.6
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,1.72
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,4.64
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
