Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,12.84
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,3.91
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,14.63
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,21.24
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,19.44
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,10.97
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,13.7
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,15.19
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,8.51
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,13.68
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,22.21
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,20.38
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,14.53
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,4.45
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,4.62
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.2
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,19.75
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.67
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,14.88
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.95
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,16.47
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,20.69
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,20.08
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
183174,Taxiway Petrol Station,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.71
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.84
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,4.84
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,3.94
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.5
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,16.15
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,20.35
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,20.74
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.11
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.46
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,3.85
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,20.05
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
183174,Taxiway Petrol Station,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.19
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.94
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,12.39
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,14.93
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,2.31
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,18.92
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.92
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.95
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.88
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.18
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,16.23
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,2.38
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,2.32
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.2
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.78
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,15.88
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,19.63
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,10.7
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,5.33
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,5.1
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.5
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,18.48
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,11.73
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.7
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,12.92
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,21.38
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,17.42
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,9.55
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,5.01
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,5.11
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,33.0
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,21.64
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
183174,Taxiway Petrol Station,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,13.21
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,4.64
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,6.81
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.3
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,20.02
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,19.3
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.91
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.65
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,14.63
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,4.6
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,6.17
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,2.96
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,20.81
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
183174,Taxiway Petrol Station,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,6.02
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.8
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,19.31
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,19.05
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,9.74
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,13.33
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,21.8
