Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,5.74
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,1.81
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,34.0
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,19.08
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,13.35
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.3
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,4.47
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,34.2
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,22.34
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,19.29
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,5.63
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,7.09
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,34.4
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,20.52
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,18.62
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,13.51
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,15.17
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,5.85
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,34.5
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,19.36
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,20.35
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.88
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.88
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,15.17
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,17.73
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,4.75
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,6.02
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,34.6
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,21.73
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,20.2
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.65
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.83
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,16.63
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,18.31
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,18.07
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,8.19
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,2.59
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.6
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.43
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,20.66
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,26.5
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,20.66
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
183174,Taxiway Petrol Station,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.34
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.7
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,15.66
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,4.71
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,34.7
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,20.37
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,25.11
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
183174,Taxiway Petrol Station,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,14.8
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.7
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,18.54
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,23.75
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,20.51
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
183174,Taxiway Petrol Station,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,17.17
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,4.97
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.7
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,18.22
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,23.95
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,22.53
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,15.38
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,6.03
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.7
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,23.35
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,18.35
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
183174,Taxiway Petrol Station,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,13.2
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,5.81
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,5.67
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.6
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,19.02
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,21.03
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,5.65
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,6.05
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.5
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,19.24
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,21.17
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.57
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,16.07
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,17.06
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,6.11
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,5.86
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,34.4
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,20.56
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,21.93
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.54
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,16.35
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,4.8
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,8.93
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,34.3
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,25.28
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,23.29
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
183174,Taxiway Petrol Station,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,5.04
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,6.05
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,34.3
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
