Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,19.5
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,22.29
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,21.4
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.25
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,18.63
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,17.68
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,4.26
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,5.91
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,5.6
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,34.2
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,20.32
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,24.55
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,23.28
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
183174,Taxiway Petrol Station,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,17.57
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,3.91
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,6.01
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.1
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,23.58
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.91
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.9
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,14.48
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,17.84
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,3.93
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,34.0
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,17.14
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,23.04
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,19.65
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.55
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.8
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,19.62
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,18.24
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,7.32
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,4.82
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.9
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.39
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,26.94
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,23.06
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
183174,Taxiway Petrol Station,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.3
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,19.16
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,2.46
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,7.0
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,5.59
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,33.8
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,17.27
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,26.17
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,22.39
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
183174,Taxiway Petrol Station,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.14
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,19.25
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,14.98
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,4.68
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,5.86
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,6.84
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,33.7
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,19.38
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,25.11
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,21.82
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
183174,Taxiway Petrol Station,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.85
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,17.5
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,6.38
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,3.52
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,15.15
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,23.89
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,18.9
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
183174,Taxiway Petrol Station,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,14.3
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,9.02
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,33.5
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,16.37
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,27.43
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.66
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
183174,Taxiway Petrol Station,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.78
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.51
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,15.93
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,20.0
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,19.08
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,90.3
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,5.73
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,33.4
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,19.16
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,25.73
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,24.52
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
183174,Taxiway Petrol Station,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.77
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,8.16
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,21.98
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,18.86
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,102.3
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,33.2
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,19.99
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,27.1
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,23.3
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
183174,Taxiway Petrol Station,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.97
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.99
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,19.2
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,33.1
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,24.61
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
183174,Taxiway Petrol Station,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.83
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.85
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,20.4
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,15.79
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,92.4
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,2.33
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.9
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,25.62
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,19.44
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
183174,Taxiway Petrol Station,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,15.05
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,20.51
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.7
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,28.72
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,21.02
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
183174,Taxiway Petrol Station,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.97
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,16.94
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,89.1
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,3.64
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,32.5
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,18.24
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,25.05
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,20.38
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
