Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.19
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,20.42
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,17.24
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,2.58
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,4.27
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.4
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,17.7
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,25.64
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,21.52
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
183174,Taxiway Petrol Station,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,13.78
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,17.47
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,4.87
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,32.2
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,22.34
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,18.76
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
183174,Taxiway Petrol Station,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,19.9
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,14.86
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,6.78
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,32.1
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,26.69
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,19.42
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
183174,Taxiway Petrol Station,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.24
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,22.14
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,18.76
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,100.8
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.9
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,19.68
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,27.42
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,21.18
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
183174,Taxiway Petrol Station,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.42
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,19.5
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.7
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,23.61
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,23.22
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.25
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,8.5
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,16.54
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,23.1
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,106.7
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,4.62
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,4.11
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,27.72
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,21.8
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
183174,Taxiway Petrol Station,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.11
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.21
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,14.54
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,21.53
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,16.2
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,98.8
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.3
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.18
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,17.02
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,26.43
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,18.23
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
183174,Taxiway Petrol Station,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,19.93
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,18.54
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,90.1
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,2.22
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,5.87
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,4.29
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,25.79
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,22.83
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
183174,Taxiway Petrol Station,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,13.87
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,19.27
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,2.91
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,27.15
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,23.7
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
183174,Taxiway Petrol Station,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.46
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,18.9
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.7
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,23.78
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
183174,Taxiway Petrol Station,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,18.68
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,17.07
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,3.06
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.4
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,24.04
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,22.3
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
183174,Taxiway Petrol Station,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.2
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,22.23
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,4.21
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,22.13
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,19.41
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
183174,Taxiway Petrol Station,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.95
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,17.48
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,3.17
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,3.28
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,17.57
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,22.43
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,20.76
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
183174,Taxiway Petrol Station,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,14.32
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,19.25
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,19.79
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,86.1
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
