Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,4.71
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,23.95
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,22.28
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
183174,Taxiway Petrol Station,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.9
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,19.7
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,16.81
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,88.6
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,23.6
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.03
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
183174,Taxiway Petrol Station,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,13.61
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,17.72
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,3.91
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.46
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,22.02
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,17.72
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
183174,Taxiway Petrol Station,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,18.92
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,15.58
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,3.75
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,23.82
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,20.89
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
183174,Taxiway Petrol Station,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.28
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.27
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,14.92
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,3.17
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.89
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,17.8
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,23.38
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,21.42
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,19.48
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,3.13
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,4.77
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,4.84
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,23.76
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,24.32
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
183174,Taxiway Petrol Station,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.11
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,15.93
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,23.75
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,21.29
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
183174,Taxiway Petrol Station,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,18.11
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,19.51
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,86.9
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,16.52
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,23.25
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,24.91
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,19.09
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,16.32
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,85.5
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,4.51
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,23.23
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,20.84
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
183174,Taxiway Petrol Station,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,3.57
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,15.63
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,23.29
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,19.37
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
183174,Taxiway Petrol Station,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,17.7
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,2.93
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,6.54
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,14.9
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,24.24
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,19.32
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
183174,Taxiway Petrol Station,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,16.64
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,14.34
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,15.22
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,21.73
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,19.53
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
183174,Taxiway Petrol Station,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,5.49
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,15.79
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,22.98
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
183174,Taxiway Petrol Station,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,11.65
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,2.33
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,13.98
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,21.2
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
183174,Taxiway Petrol Station,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,19.08
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,3.71
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
