Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,24.35
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
183174,Taxiway Petrol Station,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,13.47
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,4.57
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,21.86
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,4.57
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,15.96
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,22.39
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
183174,Taxiway Petrol Station,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,4.66
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,15.92
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,22.93
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,18.69
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
183174,Taxiway Petrol Station,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,12.83
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,22.15
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.12
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
183174,Taxiway Petrol Station,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.43
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,12.79
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,3.28
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,21.52
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
183174,Taxiway Petrol Station,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,12.92
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,19.06
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,3.77
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,14.79
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,22.84
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.72
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
183174,Taxiway Petrol Station,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,15.68
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,14.81
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,2.5
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,3.49
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,20.93
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,18.3
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
183174,Taxiway Petrol Station,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,5.04
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.78
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,16.15
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,4.24
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,19.44
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,4.76
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,14.87
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,21.63
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,13.93
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,17.23
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,21.03
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,13.35
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,17.45
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,22.33
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,19.69
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
183174,Taxiway Petrol Station,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,18.75
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,14.77
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,2.33
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,3.23
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,22.74
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,18.0
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,18.95
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,83.8
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,3.55
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,22.5
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.05
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,19.83
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,15.47
