Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,23.86
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,18.92
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
183174,Taxiway Petrol Station,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,11.11
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,2.92
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,3.36
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.16
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,17.13
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
183174,Taxiway Petrol Station,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,8.42
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.93
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
183174,Taxiway Petrol Station,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,9.43
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,15.66
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,1.78
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,19.42
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.34
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,21.95
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,17.34
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,2.56
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,4.81
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,18.89
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,18.07
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,22.99
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,19.3
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,11.42
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,17.85
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,4.31
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,5.88
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,23.73
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,18.32
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
183174,Taxiway Petrol Station,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,18.45
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,14.73
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,1.35
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,20.38
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,16.37
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,1.28
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.95
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,13.51
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,10.05
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.99
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,7.85
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,0.58
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,8.43
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,12.56
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,11.42
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,1.72
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,17.59
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.27
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,16.75
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,18.1
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,0.51
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.8
