Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,15.97
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,14.3
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,21.12
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,17.61
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,90.0
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,1.47
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,22.59
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,18.61
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,15.15
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,21.53
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
183174,Taxiway Petrol Station,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,1.67
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,7.35
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,8.76
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,6.5
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,8.67
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,7.19
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,6.68
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,7.99
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,6.05
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,9.82
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,7.32
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,1.5
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.1
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,8.09
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,7.24
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,11.1
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,8.37
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.46
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,7.69
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,6.95
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,9.08
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,7.14
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,5.98
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,6.33
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,6.4
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,1.73
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,7.45
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,1.37
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,7.41
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,7.35
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,1.42
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,7.68
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.15
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,7.86
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,1.11
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,8.57
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,13.78
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,6.45
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.5
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,1.6
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,6.95
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,11.24
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,8.48
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,6.46
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,10.3
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,7.54
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,1.14
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,6.86
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,8.29
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
