Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,6.85
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,1.06
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,1.44
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,6.33
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,7.87
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.56
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,6.21
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,9.74
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,8.01
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,6.54
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,10.46
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,6.8
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,8.02
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,7.78
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,8.86
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,5.67
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,7.27
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,1.36
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,5.97
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,8.07
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,5.85
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,7.93
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,1.11
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,1.14
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,6.96
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,6.0
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,7.21
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,6.26
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,6.26
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,7.58
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,1.38
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,7.06
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,8.35
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,6.58
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,0.7
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,7.28
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,9.45
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,8.22
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,7.04
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,9.01
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,6.63
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,6.82
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,8.14
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,11.82
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,6.45
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,8.23
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,1.77
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,6.76
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,9.32
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,1.14
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,7.75
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,0.79
