Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,7.18
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.58
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,7.51
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,8.65
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,9.59
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,6.62
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,8.57
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,0.65
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,7.26
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.45
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,6.84
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,8.33
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,1.79
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,11.82
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,8.16
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,10.48
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,8.07
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.07
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,8.14
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,1.69
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,8.32
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,13.2
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,8.65
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,14.11
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,8.94
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,0.59
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,1.89
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,1.14
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,9.51
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,12.21
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,1.7
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,9.74
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,12.13
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,11.65
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,1.58
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,1.98
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,14.11
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,1.81
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,3.28
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,13.47
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,8.6
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,11.15
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,1.38
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,3.18
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,1.48
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,14.32
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,0.54
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,2.24
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,8.88
