Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,4.76
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,3.85
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,16.27
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,17.1
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,9.41
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,11.18
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,1.48
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,15.05
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,1.62
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,7.64
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,5.9
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,16.25
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,7.44
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,11.2
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,1.47
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,2.29
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,6.92
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,8.25
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,1.38
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,1.74
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,8.3
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,6.81
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,8.8
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,11.85
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,6.71
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,8.24
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,12.0
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,7.4
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,8.66
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,7.18
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,10.52
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,2.0
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.85
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,1.51
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,11.63
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,16.73
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,18.53
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,13.52
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,15.89
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.85
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,66.0
