Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,1.6
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,16.62
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.91
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,11.43
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,12.29
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.81
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,4.76
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,18.8
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,19.58
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
183174,Taxiway Petrol Station,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,12.52
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,12.27
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,1.43
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,6.28
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,1.42
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,7.55
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,15.98
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,22.96
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,4.18
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,6.22
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,16.07
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,23.09
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.48
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,4.74
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,17.47
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,21.05
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,12.88
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,16.53
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,3.91
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,19.25
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,20.44
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.2
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.31
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,16.35
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,3.39
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,3.64
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,19.16
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,21.92
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.91
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.84
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,15.07
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,4.27
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,4.83
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,17.36
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,19.9
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,3.32
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,2.52
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,17.56
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,17.51
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,14.14
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,5.02
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,3.49
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,13.01
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,4.74
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.24
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,10.54
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,13.29
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,3.17
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,5.62
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,3.93
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
