Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,20.42
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.23
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,14.77
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,5.62
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,6.67
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,17.97
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,23.42
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,19.97
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
183174,Taxiway Petrol Station,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,19.91
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,21.01
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.02
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.46
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,13.93
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,3.18
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,21.76
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,19.13
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.21
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,14.13
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,18.49
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,84.8
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,2.68
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,16.81
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,23.42
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,20.45
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
183174,Taxiway Petrol Station,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.3
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.24
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,15.46
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,21.31
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,98.2
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,5.79
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,18.57
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,27.09
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,20.94
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
183174,Taxiway Petrol Station,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,10.32
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,16.94
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,21.95
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,10.46
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,3.43
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,4.96
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,21.17
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,11.24
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,7.3
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,23.15
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,11.39
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,22.44
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
183174,Taxiway Petrol Station,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,4.65
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,3.98
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,22.18
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,16.17
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,4.11
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,15.92
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,22.47
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,17.51
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.06
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,17.78
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,13.02
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,5.75
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,15.47
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,23.53
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
183174,Taxiway Petrol Station,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.43
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,21.85
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
183174,Taxiway Petrol Station,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.35
