Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,17.84
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,17.22
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,5.01
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,16.72
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,24.55
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,22.22
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
183174,Taxiway Petrol Station,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,16.37
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,5.9
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,24.68
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,21.65
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,13.07
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,18.66
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,5.94
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,24.6
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.47
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
183174,Taxiway Petrol Station,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,13.01
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,18.45
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,16.91
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,24.82
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,19.82
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
183174,Taxiway Petrol Station,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,4.08
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,15.98
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,23.19
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,18.79
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
183174,Taxiway Petrol Station,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,19.31
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,15.96
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,3.77
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,6.48
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,16.95
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,25.78
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,18.38
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
183174,Taxiway Petrol Station,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,18.59
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,16.02
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,4.1
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,6.87
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,17.68
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,25.45
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,19.73
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
183174,Taxiway Petrol Station,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,19.14
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,18.47
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,3.25
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,6.57
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,4.09
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,17.23
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,25.71
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,22.56
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
183174,Taxiway Petrol Station,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.71
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,20.83
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,93.3
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,3.91
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,6.42
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,18.23
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,27.24
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
183174,Taxiway Petrol Station,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,18.49
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,23.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,19.07
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
183174,Taxiway Petrol Station,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,18.0
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,3.69
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,7.01
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,4.18
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,25.01
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,19.48
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
183174,Taxiway Petrol Station,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,18.11
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,7.2
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,16.27
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,25.31
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,19.22
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
183174,Taxiway Petrol Station,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.84
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,16.81
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,4.42
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,6.85
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,20.02
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,27.42
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,20.31
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
183174,Taxiway Petrol Station,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,18.5
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,17.42
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,23.91
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,20.69
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
183174,Taxiway Petrol Station,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,6.18
