Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,24.11
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,20.44
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
183174,Taxiway Petrol Station,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,20.48
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,18.35
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,3.43
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,20.01
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,25.84
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,21.78
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
183174,Taxiway Petrol Station,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.89
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.43
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,20.59
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,20.72
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,92.1
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,6.52
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,4.36
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,27.11
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,25.07
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
183174,Taxiway Petrol Station,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.66
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,8.91
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,22.78
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,19.76
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,104.7
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,92.5
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,6.22
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,4.22
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.59
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,20.36
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,28.99
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,23.99
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
183174,Taxiway Petrol Station,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.24
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,20.04
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,16.63
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.46
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,18.73
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
183174,Taxiway Petrol Station,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,18.62
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,82.9
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,3.74
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,7.49
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,2.9
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,26.11
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,19.49
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
183174,Taxiway Petrol Station,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,17.73
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,5.11
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,3.98
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,22.84
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,17.6
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
183174,Taxiway Petrol Station,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,18.8
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,6.62
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,25.42
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
183174,Taxiway Petrol Station,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,11.47
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,4.63
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,14.01
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,23.54
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
183174,Taxiway Petrol Station,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,10.16
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,13.39
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,1.89
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,5.66
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,24.1
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,17.11
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
183174,Taxiway Petrol Station,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,17.26
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,17.24
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,5.79
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,23.05
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,22.31
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
183174,Taxiway Petrol Station,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.83
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,18.69
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,6.59
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,2.33
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.28
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,19.34
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
183174,Taxiway Petrol Station,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.97
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,19.2
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,16.23
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,85.9
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,5.94
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,25.15
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.77
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
183174,Taxiway Petrol Station,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,13.21
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,20.78
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,5.49
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,3.79
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
