Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,23.53
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,18.04
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
183174,Taxiway Petrol Station,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,17.41
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,6.6
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,24.02
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,19.79
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
183174,Taxiway Petrol Station,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,17.2
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,4.32
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,21.92
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,19.01
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
183174,Taxiway Petrol Station,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,14.49
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,3.93
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,5.59
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,23.41
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,19.79
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
183174,Taxiway Petrol Station,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.18
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,18.57
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,2.59
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,23.78
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
183174,Taxiway Petrol Station,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,10.74
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,1.78
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,21.8
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.31
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
183174,Taxiway Petrol Station,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,13.79
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,3.74
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,23.38
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
183174,Taxiway Petrol Station,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,2.54
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,5.02
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,21.87
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,17.11
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
183174,Taxiway Petrol Station,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,8.47
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,14.69
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,2.21
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,10.68
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,21.09
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
183174,Taxiway Petrol Station,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.76
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,11.39
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,4.71
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,10.69
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,19.68
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
183174,Taxiway Petrol Station,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,3.33
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,19.85
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,4.69
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,2.17
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,20.73
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
183174,Taxiway Petrol Station,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,7.87
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,9.93
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,21.29
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,7.33
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,15.42
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,9.95
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,2.3
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,3.64
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,4.4
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,19.06
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,11.99
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,2.3
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,1.86
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,22.14
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
183174,Taxiway Petrol Station,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,13.53
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,37.5
