Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,4.55
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,21.9
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,1.56
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,4.42
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,20.88
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,17.52
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
183174,Taxiway Petrol Station,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,18.5
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,4.77
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,13.2
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,23.27
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,16.31
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,11.86
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.48
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,4.39
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,22.41
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,18.95
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,18.48
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,16.72
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,4.75
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,16.62
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,23.56
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,21.05
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
183174,Taxiway Petrol Station,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,10.99
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,4.7
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,5.71
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,22.86
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,17.06
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
183174,Taxiway Petrol Station,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,12.39
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,18.64
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,3.57
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,22.21
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,16.82
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,17.14
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,10.95
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,7.4
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,14.41
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,10.55
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,15.58
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.68
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,16.39
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,12.64
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,11.42
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,1.08
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.55
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,7.81
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.58
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
