Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.1
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,6.68
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.89
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,6.66
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,7.8
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.68
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.1
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,6.77
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.48
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,7.73
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,12.26
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.1
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,13.02
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,6.74
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,12.29
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,7.03
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,14.11
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,7.16
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,10.27
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,8.11
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.07
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,8.0
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,9.59
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,1.1
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,8.13
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,19.56
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.1
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,20.44
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,20.16
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,21.12
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,6.38
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.7
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.58
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,8.49
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,6.29
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,9.25
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,7.3
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.41
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,6.49
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,7.49
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.86
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,8.25
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,6.32
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,7.53
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.51
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,7.03
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,11.78
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,9.5
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,1.08
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,7.25
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.86
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
