Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,10.55
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,9.85
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,0.36
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.97
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,10.05
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,1.06
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,7.11
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,7.0
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,10.05
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,8.85
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,7.28
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,10.99
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,7.36
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,8.41
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,7.71
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.19
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,6.75
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,7.83
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,6.96
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,8.54
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,5.93
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,6.1
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,8.46
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,5.78
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,9.19
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.67
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,6.21
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,6.11
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,7.55
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.25
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,10.65
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,8.24
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,6.2
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,7.71
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,6.4
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,8.39
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,5.78
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,9.31
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,8.11
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,6.05
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,6.47
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,7.23
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.67
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,6.66
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,7.9
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,6.23
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,7.23
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,1.58
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.67
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,6.42
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,7.9
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,5.99
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,7.19
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,1.58
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.66
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,6.28
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,10.41
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,7.86
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,6.58
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,8.56
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,7.63
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.09
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,1.56
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,6.68
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,8.32
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,5.97
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,8.28
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,7.06
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.66
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,6.0
