Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,6.14
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,7.73
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.76
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,1.46
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,7.34
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,6.62
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,9.39
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,0.1
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,6.71
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.1
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,9.05
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,6.7
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,8.09
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.1
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,1.47
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,0.66
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,6.8
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,11.66
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,7.53
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,1.45
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,9.21
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,7.85
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,9.67
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,7.92
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,8.05
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,11.13
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,1.38
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,7.48
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,8.65
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,1.63
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,8.51
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,8.05
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,11.73
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,9.23
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,8.58
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,9.36
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,8.54
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,9.26
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,8.76
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,10.06
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,8.43
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,9.55
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,1.72
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,1.61
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,8.57
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,8.64
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,9.32
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,0.51
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,9.15
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,12.86
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,10.63
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,0.53
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,3.09
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,8.87
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,13.27
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,13.76
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,4.09
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,3.61
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,15.01
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,17.05
