Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,11.86
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,6.9
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,4.67
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,10.4
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,19.14
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,16.53
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,9.26
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,10.74
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,1.47
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,4.04
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,14.78
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,8.01
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,11.06
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,3.32
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,14.95
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,6.77
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,8.16
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,3.96
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,7.11
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,7.43
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,6.16
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,6.55
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,8.36
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,3.43
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,5.07
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,6.71
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,9.2
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,8.85
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,4.98
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,7.61
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,6.48
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,9.17
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,8.69
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,7.23
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,1.47
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,7.32
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,9.17
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,16.89
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,16.31
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,0.52
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,6.82
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,18.73
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,17.5
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,11.46
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,15.83
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,1.33
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,4.96
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,17.05
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,17.02
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,3.52
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,16.9
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,14.44
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,8.64
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,7.03
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,10.3
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,19.13
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.23
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
