Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,19.4
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.94
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,14.13
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,5.8
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,12.07
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
183174,Taxiway Petrol Station,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,1.81
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,5.14
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,2.98
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,17.45
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,4.83
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,19.6
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,9.19
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,11.1
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,18.05
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,12.56
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,12.59
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,1.35
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,7.2
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,11.37
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,19.76
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,17.76
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,12.83
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,4.8
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,13.47
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,5.88
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,11.47
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,11.24
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,2.95
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,18.87
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,14.19
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,1.86
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,4.47
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,18.71
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,2.29
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,7.09
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,21.55
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,18.49
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
183174,Taxiway Petrol Station,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,5.76
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,19.8
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,18.83
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
183174,Taxiway Petrol Station,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,6.52
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,2.39
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,12.85
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,21.43
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,14.14
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,2.22
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,4.8
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,13.2
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,18.81
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,10.82
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
