Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,21.02
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,19.29
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,3.82
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,5.91
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,19.95
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,11.47
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,15.76
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,2.89
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,14.37
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,20.48
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,18.67
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.58
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,17.48
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,17.51
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,21.48
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,22.04
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.06
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,13.78
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,16.31
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,21.63
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,18.06
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
183174,Taxiway Petrol Station,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,4.29
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,4.81
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.96
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,18.92
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,16.56
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,20.29
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,11.65
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,2.65
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,5.84
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,22.18
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,16.82
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
183174,Taxiway Petrol Station,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,11.91
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,6.49
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.47
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,21.78
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
183174,Taxiway Petrol Station,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,5.65
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,24.56
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,21.34
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
183174,Taxiway Petrol Station,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.44
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,15.94
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,2.0
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,4.1
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,3.52
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,22.56
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,19.47
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
183174,Taxiway Petrol Station,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.89
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,17.89
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,81.3
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,21.94
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,20.32
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
183174,Taxiway Petrol Station,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,16.91
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,14.53
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.36
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
183174,Taxiway Petrol Station,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,17.9
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,12.68
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,2.68
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,5.71
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,15.18
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,23.61
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
183174,Taxiway Petrol Station,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,2.32
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.29
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,23.42
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
183174,Taxiway Petrol Station,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.1
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.98
