Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,18.63
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,83.8
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,4.79
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,2.32
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.12
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,23.42
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
183174,Taxiway Petrol Station,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.4
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,14.17
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,2.8
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,4.91
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,5.33
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,23.75
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,21.99
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
183174,Taxiway Petrol Station,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.46
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,18.92
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,16.32
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,4.27
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,5.11
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,16.4
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,23.19
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,21.43
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
183174,Taxiway Petrol Station,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,3.39
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,6.2
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,2.28
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,25.04
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,18.57
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
183174,Taxiway Petrol Station,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,19.42
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.69
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,28.46
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,21.62
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
183174,Taxiway Petrol Station,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.55
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,14.66
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,6.89
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,18.66
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,26.09
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.08
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
183174,Taxiway Petrol Station,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,19.59
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,24.31
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
183174,Taxiway Petrol Station,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.34
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,21.47
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,17.74
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,6.7
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,4.04
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,18.14
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,28.17
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,21.78
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
183174,Taxiway Petrol Station,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,89.0
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,2.38
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,5.45
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,17.99
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,25.37
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,22.34
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
183174,Taxiway Petrol Station,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,21.73
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,19.26
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,96.7
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,3.33
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,4.71
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,5.64
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,19.32
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,26.44
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,24.9
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
183174,Taxiway Petrol Station,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.19
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,15.0
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,20.72
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,15.49
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,3.13
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,18.14
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,25.91
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
183174,Taxiway Petrol Station,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.84
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,20.04
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,5.33
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,4.28
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,25.38
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,20.02
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
183174,Taxiway Petrol Station,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.68
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.72
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,15.8
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,2.91
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,6.75
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,18.7
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,27.32
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,21.02
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
183174,Taxiway Petrol Station,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,3.69
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,17.26
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,22.54
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,20.11
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
183174,Taxiway Petrol Station,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,17.68
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,19.38
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,6.07
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,19.2
