Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,18.77
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.74
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,22.73
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
183174,Taxiway Petrol Station,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,13.76
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,12.83
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,6.32
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,17.36
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,17.42
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,2.05
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,4.31
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,21.65
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,21.12
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
183174,Taxiway Petrol Station,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,12.0
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,18.05
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,4.24
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,22.35
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,19.68
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
183174,Taxiway Petrol Station,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,15.68
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,14.35
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,22.64
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,17.76
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
183174,Taxiway Petrol Station,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,11.07
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,4.84
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,22.17
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
183174,Taxiway Petrol Station,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,18.35
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,5.76
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,24.11
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,19.13
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
183174,Taxiway Petrol Station,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,12.59
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,17.21
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,3.64
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,5.07
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,3.9
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,16.23
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,22.28
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
183174,Taxiway Petrol Station,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,12.57
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,18.11
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,15.33
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,23.03
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
183174,Taxiway Petrol Station,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.85
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,13.21
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,4.15
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,22.09
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
183174,Taxiway Petrol Station,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,13.93
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,17.77
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,5.42
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,16.35
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,23.19
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,21.71
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
183174,Taxiway Petrol Station,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,17.56
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,4.75
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,16.47
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,22.31
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
183174,Taxiway Petrol Station,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,11.37
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,2.91
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,20.35
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,15.94
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,4.89
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,4.22
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,20.83
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,2.39
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,6.56
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,14.14
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,23.53
