Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,17.64
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,5.37
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,26.25
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,20.78
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
183174,Taxiway Petrol Station,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,18.51
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,5.37
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,28.76
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,20.6
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
183174,Taxiway Petrol Station,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,3.33
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,6.06
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,23.68
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,18.56
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
183174,Taxiway Petrol Station,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,12.44
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,6.0
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,21.52
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
183174,Taxiway Petrol Station,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,17.61
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,16.41
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,8.13
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,5.33
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,25.73
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,21.74
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
183174,Taxiway Petrol Station,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,2.17
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,6.75
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,23.54
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,6.04
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.6
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,22.07
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,2.58
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,5.07
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,12.85
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,21.35
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
183174,Taxiway Petrol Station,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,13.52
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,2.98
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,5.76
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,4.43
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.7
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,12.68
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,22.34
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,17.95
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,13.87
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,18.86
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,16.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,2.54
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,11.13
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,14.69
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,14.35
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,3.9
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.3
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,8.64
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.29
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,7.95
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,14.38
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,3.81
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.3
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,19.6
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,7.41
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,11.39
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,4.79
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.2
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,20.03
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,13.33
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,7.85
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,50.4
