Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,3.6
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.1
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,9.75
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.19
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
183174,Taxiway Petrol Station,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,8.0
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,3.62
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.1
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.67
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,7.02
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,9.87
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.1
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,18.61
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,12.22
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,2.26
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.1
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.38
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,2.31
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.2
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,13.52
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,20.3
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,10.83
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,17.59
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,21.2
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,13.98
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
183174,Taxiway Petrol Station,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,19.45
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,21.3
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,23.17
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.06
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
183174,Taxiway Petrol Station,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,19.32
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,15.78
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,6.65
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,4.26
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,21.4
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,25.97
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,20.04
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
183174,Taxiway Petrol Station,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,19.59
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,20.44
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,17.23
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
183174,Taxiway Petrol Station,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,18.34
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,14.86
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.33
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,21.7
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,19.32
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.78
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
183174,Taxiway Petrol Station,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,9.37
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,12.21
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.46
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,21.8
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,9.83
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,17.11
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,11.43
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,18.05
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,11.24
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,18.56
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,13.12
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,11.48
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,19.51
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,18.95
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,1.1
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,22.0
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
