Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,20.05
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
183174,Taxiway Petrol Station,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,20.48
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,16.41
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,21.59
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,19.71
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
183174,Taxiway Petrol Station,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,23.62
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,103.5
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,2.28
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,25.3
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,18.19
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
183174,Taxiway Petrol Station,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,10.88
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,13.87
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.47
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,22.4
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,16.39
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,7.58
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,10.88
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,10.37
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,22.5
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.77
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,11.7
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,22.6
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.85
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,7.61
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,8.74
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,22.7
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,8.04
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.47
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,7.38
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,12.44
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,8.58
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,7.66
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,7.36
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,8.54
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,7.55
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.7
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.31
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,8.18
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,1.08
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,7.27
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,7.54
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,1.08
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,8.33
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,11.18
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,9.87
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,8.09
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,11.1
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,1.77
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.7
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,8.06
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
