Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,8.44
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,8.62
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,12.64
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,10.48
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,8.37
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,9.83
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,1.1
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,8.24
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.36
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,1.36
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,8.6
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,13.08
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,10.41
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,7.37
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,1.31
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,7.55
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,14.63
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,12.45
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,7.99
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,14.77
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,15.93
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,7.09
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,9.54
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,7.5
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,10.27
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.27
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,12.29
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,1.89
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,13.09
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,10.09
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,13.52
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.83
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.07
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,8.49
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,7.81
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,8.45
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,9.15
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,8.66
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.68
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,7.83
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,9.85
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,9.06
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.46
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,8.16
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,11.37
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,8.1
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,9.86
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,2.68
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.25
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,7.66
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,9.86
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,1.64
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
