Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,7.84
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,8.5
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,2.32
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,10.46
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,1.86
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,14.53
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,8.02
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,2.25
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,8.22
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,14.13
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,9.27
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.76
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,9.54
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,14.35
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,11.7
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,9.71
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,9.93
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,10.69
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,9.26
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,12.22
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,10.4
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,14.35
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,9.55
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,2.45
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,10.54
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,13.86
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,12.45
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,1.74
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,13.12
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,0.61
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,13.13
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,10.37
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,10.95
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,15.75
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,9.95
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,11.8
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,1.69
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,4.48
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,14.69
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,33.7
