Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,10.16
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,11.7
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,2.81
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,12.85
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,9.52
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,13.09
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,18.29
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,17.19
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,9.9
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.16
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,4.11
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,12.13
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,17.17
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,5.58
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,2.0
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,18.3
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.08
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,12.64
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,1.72
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,4.57
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,3.84
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,16.63
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,9.21
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,2.29
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,3.52
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,11.86
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,16.61
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,7.43
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,4.81
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,8.05
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,3.36
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,4.63
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,10.9
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,14.73
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,9.54
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,10.15
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
