Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,4.13
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,17.28
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,9.05
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,11.57
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,3.57
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,8.99
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,1.46
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,16.63
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,9.82
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,2.92
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,4.27
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,5.04
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
183174,Taxiway Petrol Station,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.14
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,2.24
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,4.48
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,18.07
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
183174,Taxiway Petrol Station,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,9.32
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,3.55
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,9.41
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,5.88
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,19.27
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,17.81
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,12.86
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,3.22
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,3.81
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.67
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,5.58
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,18.86
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,6.87
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,11.37
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,19.81
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,1.58
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,4.89
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,18.19
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,9.82
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,4.74
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,3.26
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,18.32
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,14.88
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,8.32
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,2.33
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,7.16
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,9.21
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,4.91
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,5.74
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
