Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,14.37
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,8.1
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,11.08
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,3.85
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,11.95
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,16.41
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,16.25
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,3.28
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,5.9
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,12.68
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,15.62
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,18.38
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,3.07
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,6.25
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,13.45
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,20.84
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,10.82
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,2.61
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,4.86
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,4.32
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,18.77
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,10.63
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,13.87
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,2.31
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,6.88
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,16.35
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,20.74
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,12.88
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,5.75
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,18.63
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,21.71
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,11.8
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,1.56
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,6.45
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,13.35
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,21.15
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.65
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,11.37
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,1.67
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,5.37
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.22
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,13.86
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,5.67
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,22.29
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,19.53
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
183174,Taxiway Petrol Station,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,15.94
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,14.71
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,5.5
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,19.72
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,20.21
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,12.56
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,3.4
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,6.5
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,20.42
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,19.06
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,12.45
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,2.93
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,8.28
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,5.43
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,23.97
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,17.88
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
183174,Taxiway Petrol Station,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,11.82
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,17.23
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,22.36
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
183174,Taxiway Petrol Station,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,16.91
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,2.92
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,6.52
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,23.42
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,17.58
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
183174,Taxiway Petrol Station,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.99
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,14.38
