Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,18.34
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,14.81
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,5.63
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,17.21
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,23.98
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,20.27
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
183174,Taxiway Petrol Station,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,17.16
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,5.9
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,23.06
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,20.39
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,2.38
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,5.62
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,22.58
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
183174,Taxiway Petrol Station,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,16.73
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,3.4
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,5.68
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,22.29
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,20.52
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
183174,Taxiway Petrol Station,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,17.28
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,14.52
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,2.83
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,5.87
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,14.95
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,21.99
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,20.39
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,5.96
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,22.3
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
183174,Taxiway Petrol Station,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,17.81
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,2.25
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,6.79
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,24.6
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,17.14
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,12.61
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,2.83
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,22.4
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,17.84
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,2.84
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,5.0
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,23.98
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,17.18
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
183174,Taxiway Petrol Station,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,17.04
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,2.95
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,8.81
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,15.19
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,25.85
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
183174,Taxiway Petrol Station,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,18.56
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,7.83
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,17.11
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,26.39
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,21.45
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
183174,Taxiway Petrol Station,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,4.31
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,5.77
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,23.56
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,17.11
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
183174,Taxiway Petrol Station,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,13.02
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,18.24
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,6.26
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,5.33
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,17.61
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,24.5
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,20.81
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
183174,Taxiway Petrol Station,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,17.47
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,2.21
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,8.53
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,26.0
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,20.05
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
183174,Taxiway Petrol Station,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,16.99
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,6.16
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
