Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.69
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,23.15
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,21.32
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
183174,Taxiway Petrol Station,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,17.92
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,15.33
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,6.28
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,24.2
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,20.82
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
183174,Taxiway Petrol Station,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,12.77
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,18.88
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,90.3
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,3.25
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,5.7
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,16.01
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,27.01
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,26.27
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
183174,Taxiway Petrol Station,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,18.61
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,15.46
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,5.45
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,18.15
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,27.57
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,20.91
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
183174,Taxiway Petrol Station,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,12.57
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,16.72
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,7.4
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,5.51
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,17.02
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,26.24
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.24
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
183174,Taxiway Petrol Station,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,11.27
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,18.0
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,19.1
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,6.06
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,6.64
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,24.64
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,24.19
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
183174,Taxiway Petrol Station,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,7.16
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,14.69
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,23.67
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,18.21
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
183174,Taxiway Petrol Station,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,2.84
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,5.84
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,14.78
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,23.15
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
183174,Taxiway Petrol Station,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.59
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,18.96
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,2.65
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,5.65
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,24.61
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,20.93
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
183174,Taxiway Petrol Station,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,14.87
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,4.4
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,4.1
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,16.39
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,22.92
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.72
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,18.74
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,4.68
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,19.07
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,23.9
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,23.9
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
183174,Taxiway Petrol Station,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,18.04
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,18.35
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,2.96
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,5.1
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,23.14
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,22.68
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
183174,Taxiway Petrol Station,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,4.28
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,14.54
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,20.33
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,17.89
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
183174,Taxiway Petrol Station,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,4.41
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,21.28
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,21.08
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,3.62
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,21.03
