Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,19.09
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,11.57
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,4.96
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.7
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.02
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,17.24
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.9
183174,Taxiway Petrol Station,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,11.42
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,3.33
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,21.3
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,15.76
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,15.4
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,2.79
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.2
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,15.75
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,23.56
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
183174,Taxiway Petrol Station,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,1.74
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,4.1
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,1.81
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,16.14
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,17.68
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,11.73
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,5.01
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,3.62
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,21.87
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.07
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,17.61
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.7
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,20.65
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.36
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
183174,Taxiway Petrol Station,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,19.48
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,14.09
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,17.92
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,4.19
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.3
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,22.1
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
183174,Taxiway Petrol Station,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,19.26
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,16.6
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.2
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,23.59
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,18.94
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
183174,Taxiway Petrol Station,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,8.43
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,4.31
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.1
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.64
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.88
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,4.11
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.0
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,19.14
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,15.78
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,9.02
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,3.81
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.0
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,20.84
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
183174,Taxiway Petrol Station,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,9.25
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,1.62
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,3.31
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,20.9
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,9.64
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,47.4
