Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,20.9
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,11.46
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,15.47
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,20.9
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,22.19
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.64
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
183174,Taxiway Petrol Station,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,12.21
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,17.85
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,2.51
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,20.9
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,19.69
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,13.13
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,0.49
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,20.9
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,19.24
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,17.14
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,7.24
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,9.31
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.0
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.49
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,6.86
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,7.67
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,1.11
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.0
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,7.13
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,7.81
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,9.75
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.0
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.23
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,8.45
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.33
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.0
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,8.09
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,9.82
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,8.85
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.1
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,8.26
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,8.26
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.1
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.58
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,8.5
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,9.26
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,1.17
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,21.2
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,8.73
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,6.03
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,9.13
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,21.3
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,6.27
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,10.09
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,6.47
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,6.82
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.55
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,21.3
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,7.02
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,6.79
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,7.29
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,21.4
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.97
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,8.07
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,7.94
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,21.4
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
